Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
