Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532034,Hafod Road Ponthir,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.09
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
