Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532034,Hafod Road Ponthir,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
