Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532034,Hafod Road Ponthir,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
532034,Hafod Road Ponthir,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
532034,Hafod Road Ponthir,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.64
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.61
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532034,Hafod Road Ponthir,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.12
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
532034,Hafod Road Ponthir,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.94
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
