Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.58
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
532034,Hafod Road Ponthir,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532034,Hafod Road Ponthir,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
532034,Hafod Road Ponthir,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.92
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
532034,Hafod Road Ponthir,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
