Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.13
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.26
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.68
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.2
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532034,Hafod Road Ponthir,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.23
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.4
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532034,Hafod Road Ponthir,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
