Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.17
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
