Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
