Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.76
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
