Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532034,Hafod Road Ponthir,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.76
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.29
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.56
