Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532034,Hafod Road Ponthir,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.74
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.69
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
532034,Hafod Road Ponthir,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
