Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.87
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532034,Hafod Road Ponthir,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
532034,Hafod Road Ponthir,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
