Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
