Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
