Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
