Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
