Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
