Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.93
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
