Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
532034,Hafod Road Ponthir,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.8
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
532034,Hafod Road Ponthir,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
