Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532034,Hafod Road Ponthir,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532034,Hafod Road Ponthir,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
532034,Hafod Road Ponthir,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.11
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532034,Hafod Road Ponthir,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.56
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,134.4
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
