Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
532034,Hafod Road Ponthir,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.35
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
532034,Hafod Road Ponthir,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
532034,Hafod Road Ponthir,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.96
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
532034,Hafod Road Ponthir,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.52
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
532034,Hafod Road Ponthir,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.03
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.06
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
532034,Hafod Road Ponthir,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.17
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
532034,Hafod Road Ponthir,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.15
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
532034,Hafod Road Ponthir,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.0
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,131.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
532034,Hafod Road Ponthir,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.61
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.0
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
