Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
532034,Hafod Road Ponthir,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.24
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.4
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532034,Hafod Road Ponthir,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.53
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.66
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532034,Hafod Road Ponthir,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532034,Hafod Road Ponthir,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
532034,Hafod Road Ponthir,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
532034,Hafod Road Ponthir,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532034,Hafod Road Ponthir,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
