Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.57
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.16
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
