Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
532034,Hafod Road Ponthir,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.58
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
