Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.29
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.89
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
