Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532034,Hafod Road Ponthir,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
