Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
532034,Hafod Road Ponthir,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.94
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.14
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
532034,Hafod Road Ponthir,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
