Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.29
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
532034,Hafod Road Ponthir,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
