Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
