Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
