Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.29
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
