Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
