Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
