Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532034,Hafod Road Ponthir,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532034,Hafod Road Ponthir,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
