Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532034,Hafod Road Ponthir,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
532034,Hafod Road Ponthir,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532034,Hafod Road Ponthir,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.23
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
