Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532034,Hafod Road Ponthir,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
532034,Hafod Road Ponthir,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
532034,Hafod Road Ponthir,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
532034,Hafod Road Ponthir,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.12
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
532034,Hafod Road Ponthir,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
532034,Hafod Road Ponthir,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.2
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
