Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
532034,Hafod Road Ponthir,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
532034,Hafod Road Ponthir,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
532034,Hafod Road Ponthir,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.41
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
532034,Hafod Road Ponthir,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532034,Hafod Road Ponthir,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
532034,Hafod Road Ponthir,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
532034,Hafod Road Ponthir,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.87
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
