Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532034,Hafod Road Ponthir,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.13
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
532034,Hafod Road Ponthir,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.63
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
532034,Hafod Road Ponthir,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
