Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.0
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
