Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
