Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
