Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
532034,Hafod Road Ponthir,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
