Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
532034,Hafod Road Ponthir,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532034,Hafod Road Ponthir,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.64
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532034,Hafod Road Ponthir,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.45
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
532034,Hafod Road Ponthir,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
