Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
532034,Hafod Road Ponthir,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
532034,Hafod Road Ponthir,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.5
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.5
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.4
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.4
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.4
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
