Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.4
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.5
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.5
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.6
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.7
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
