Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.5
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
