Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
