Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
