Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
