Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
532034,Hafod Road Ponthir,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
