Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532034,Hafod Road Ponthir,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532034,Hafod Road Ponthir,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
