Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.75
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532034,Hafod Road Ponthir,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.66
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532034,Hafod Road Ponthir,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
