Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532034,Hafod Road Ponthir,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.95
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
532034,Hafod Road Ponthir,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
532034,Hafod Road Ponthir,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.44
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
532034,Hafod Road Ponthir,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.33
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.76
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
532034,Hafod Road Ponthir,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.97
