Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.83
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.75
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532034,Hafod Road Ponthir,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
