Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.33
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.42
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
