Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.71
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
