Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532034,Hafod Road Ponthir,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.75
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,139.7
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532034,Hafod Road Ponthir,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.96
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.92
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
