Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.79
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
532034,Hafod Road Ponthir,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.35
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
