Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.03
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532034,Hafod Road Ponthir,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532034,Hafod Road Ponthir,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532034,Hafod Road Ponthir,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532034,Hafod Road Ponthir,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.46
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
