Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
532034,Hafod Road Ponthir,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532034,Hafod Road Ponthir,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.8
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.9
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.0
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.1
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.1
