Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.4
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.6
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.7
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.8
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
