Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
