Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
