Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
